Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
552725,Clos Coed,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
552725,Clos Coed,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
552725,Clos Coed,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
552725,Clos Coed,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
552725,Clos Coed,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
552725,Clos Coed,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
552725,Clos Coed,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
552725,Clos Coed,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
