Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
552725,Clos Coed,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.36
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
552725,Clos Coed,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
552725,Clos Coed,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
552725,Clos Coed,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
552725,Clos Coed,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
552725,Clos Coed,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
552725,Clos Coed,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552725,Clos Coed,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
552725,Clos Coed,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
