Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552725,Clos Coed,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
552725,Clos Coed,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
552725,Clos Coed,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.08
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552725,Clos Coed,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
552725,Clos Coed,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
552725,Clos Coed,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
552725,Clos Coed,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.0
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.11
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
552725,Clos Coed,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
