Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
552725,Clos Coed,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
552725,Clos Coed,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
552725,Clos Coed,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
552725,Clos Coed,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
552725,Clos Coed,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
552725,Clos Coed,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
552725,Clos Coed,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.88
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
552725,Clos Coed,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.95
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
552725,Clos Coed,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.91
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.24
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.6
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.4
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
