Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
552725,Clos Coed,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.72
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.3
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
552725,Clos Coed,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
552725,Clos Coed,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.39
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
552725,Clos Coed,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
552725,Clos Coed,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
552725,Clos Coed,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
552725,Clos Coed,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
552725,Clos Coed,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
552725,Clos Coed,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
552725,Clos Coed,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
