Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
552725,Clos Coed,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
552725,Clos Coed,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
552725,Clos Coed,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
552725,Clos Coed,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
552725,Clos Coed,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.0
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.3
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
