Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
552725,Clos Coed,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
552725,Clos Coed,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
552725,Clos Coed,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.1
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
552725,Clos Coed,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
552725,Clos Coed,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
552725,Clos Coed,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
552725,Clos Coed,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
552725,Clos Coed,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
552725,Clos Coed,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
