Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
552725,Clos Coed,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
552725,Clos Coed,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
552725,Clos Coed,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.7
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
552725,Clos Coed,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
552725,Clos Coed,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
552725,Clos Coed,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.84
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.3
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
552725,Clos Coed,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
552725,Clos Coed,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
552725,Clos Coed,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
