Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
552725,Clos Coed,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
552725,Clos Coed,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
552725,Clos Coed,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
552725,Clos Coed,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
552725,Clos Coed,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
552725,Clos Coed,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
552725,Clos Coed,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.73
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
552725,Clos Coed,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
552725,Clos Coed,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
552725,Clos Coed,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
