Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
552725,Clos Coed,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
552725,Clos Coed,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
552725,Clos Coed,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
552725,Clos Coed,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
552725,Clos Coed,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
552725,Clos Coed,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.03
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.1
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
552725,Clos Coed,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
552725,Clos Coed,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.51
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
552725,Clos Coed,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.26
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.1
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.68
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
552725,Clos Coed,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.06
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.8
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
