Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
552725,Clos Coed,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
552725,Clos Coed,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
552725,Clos Coed,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
552725,Clos Coed,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.44
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
552725,Clos Coed,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
552725,Clos Coed,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
552725,Clos Coed,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
552725,Clos Coed,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
552725,Clos Coed,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
552725,Clos Coed,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
