Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
552725,Clos Coed,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.95
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.2
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.8
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.63
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
552725,Clos Coed,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.97
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.13
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.3
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.9
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
552725,Clos Coed,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.24
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.17
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.04
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
552725,Clos Coed,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.7
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.06
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.14
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
552725,Clos Coed,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.75
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.2
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.24
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
552725,Clos Coed,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.84
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.85
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.7
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
552725,Clos Coed,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.32
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.5
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
552725,Clos Coed,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
552725,Clos Coed,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.94
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.96
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
552725,Clos Coed,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.66
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.6
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
