Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
552725,Clos Coed,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.19
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.37
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
552725,Clos Coed,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.37
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.8
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.62
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
552725,Clos Coed,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.94
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.27
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.93
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.5
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.02
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
552725,Clos Coed,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.85
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.87
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.73
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
552725,Clos Coed,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.71
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.92
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.3
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.36
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
552725,Clos Coed,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.41
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.96
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.2
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.1
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
552725,Clos Coed,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.07
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.17
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.3
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
552725,Clos Coed,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.51
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.27
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.8
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.6
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
552725,Clos Coed,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.83
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.38
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
552725,Clos Coed,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
