Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
552725,Clos Coed,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
552725,Clos Coed,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
552725,Clos Coed,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
552725,Clos Coed,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.99
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
552725,Clos Coed,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
552725,Clos Coed,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
552725,Clos Coed,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
552725,Clos Coed,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552725,Clos Coed,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.15
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
552725,Clos Coed,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
