Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
552725,Clos Coed,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
552725,Clos Coed,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
552725,Clos Coed,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
552725,Clos Coed,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
552725,Clos Coed,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.55
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
552725,Clos Coed,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.3
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.71
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
552725,Clos Coed,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
552725,Clos Coed,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.51
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.1
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
552725,Clos Coed,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.7
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552725,Clos Coed,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.7
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
