Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
552725,Clos Coed,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.43
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.9
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
552725,Clos Coed,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.73
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
552725,Clos Coed,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.29
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
552725,Clos Coed,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
552725,Clos Coed,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
552725,Clos Coed,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.06
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
552725,Clos Coed,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.73
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
552725,Clos Coed,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
552725,Clos Coed,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.46
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
552725,Clos Coed,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.4
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
