Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
552725,Clos Coed,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
552725,Clos Coed,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.08
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
552725,Clos Coed,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.06
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,96.8
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,156.8
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
552725,Clos Coed,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.61
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
552725,Clos Coed,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.66
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.15
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.2
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
552725,Clos Coed,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
552725,Clos Coed,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.5
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.5
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
552725,Clos Coed,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
552725,Clos Coed,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.59
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
552725,Clos Coed,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.55
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
