Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
552725,Clos Coed,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.51
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
552725,Clos Coed,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
552725,Clos Coed,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.13
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,85.9
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.9
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.26
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
552725,Clos Coed,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.46
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.1
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
552725,Clos Coed,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.7
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
552725,Clos Coed,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
552725,Clos Coed,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
552725,Clos Coed,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
552725,Clos Coed,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.94
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
552725,Clos Coed,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
