Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
552725,Clos Coed,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
552725,Clos Coed,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
552725,Clos Coed,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
552725,Clos Coed,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
552725,Clos Coed,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
552725,Clos Coed,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
552725,Clos Coed,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
552725,Clos Coed,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
552725,Clos Coed,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
