Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
552725,Clos Coed,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.3
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
552725,Clos Coed,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.3
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.3
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
552725,Clos Coed,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.5
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
552725,Clos Coed,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
552725,Clos Coed,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
552725,Clos Coed,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
552725,Clos Coed,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
