Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
552725,Clos Coed,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
552725,Clos Coed,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
552725,Clos Coed,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
552725,Clos Coed,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
552725,Clos Coed,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
552725,Clos Coed,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
552725,Clos Coed,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
