Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
552725,Clos Coed,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
552725,Clos Coed,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
552725,Clos Coed,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
552725,Clos Coed,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
552725,Clos Coed,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
552725,Clos Coed,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
552725,Clos Coed,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.25
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
552725,Clos Coed,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
552725,Clos Coed,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
552725,Clos Coed,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
