Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
552725,Clos Coed,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
552725,Clos Coed,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
552725,Clos Coed,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
552725,Clos Coed,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
552725,Clos Coed,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
552725,Clos Coed,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
552725,Clos Coed,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
552725,Clos Coed,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
