Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
552725,Clos Coed,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552725,Clos Coed,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
552725,Clos Coed,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.43
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.14
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
552725,Clos Coed,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.75
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.54
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
552725,Clos Coed,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.55
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
