Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.63
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
552725,Clos Coed,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.15
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.6
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.88
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.49
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
552725,Clos Coed,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.03
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.9
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.55
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
552725,Clos Coed,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.55
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.57
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
552725,Clos Coed,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.5
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
552725,Clos Coed,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.65
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.8
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
552725,Clos Coed,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.55
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.01
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.5
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.52
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
552725,Clos Coed,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.39
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.34
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.7
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.2
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.8
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
552725,Clos Coed,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.38
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.7
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.75
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
552725,Clos Coed,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.92
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.1
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
552725,Clos Coed,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.98
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.36
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.6
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,137.1
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
