Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
552725,Clos Coed,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.98
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.16
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,86.9
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.6
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
552725,Clos Coed,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.25
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.8
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,93.8
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,162.4
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.0
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
552725,Clos Coed,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.93
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,148.4
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.4
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
552725,Clos Coed,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.32
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.75
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.2
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.6
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
552725,Clos Coed,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.32
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.64
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.2
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.2
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.46
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.4
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.21
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
552725,Clos Coed,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.76
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.13
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.2
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.0
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.3
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
552725,Clos Coed,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.01
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.75
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.9
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.1
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.7
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.55
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.43
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
552725,Clos Coed,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.9
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.35
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,161.5
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.11
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.86
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
552725,Clos Coed,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.43
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.71
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.54
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,87.0
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,160.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.4
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.36
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
552725,Clos Coed,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.74
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,39.83
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.73
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,88.7
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,169.2
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.4
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,37.3
