Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.03
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
552725,Clos Coed,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,39.57
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.49
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,167.3
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.9
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.17
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
552725,Clos Coed,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,40.01
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.12
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,88.8
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,169.5
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.7
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
552725,Clos Coed,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.19
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.25
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.26
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.4
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.1
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
552725,Clos Coed,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.68
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.0
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.36
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
552725,Clos Coed,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.37
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.71
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.97
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.9
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.5
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.7
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.71
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
552725,Clos Coed,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,39.79
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.01
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,168.2
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
552725,Clos Coed,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.86
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.81
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.9
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.9
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
552725,Clos Coed,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,44.2
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.09
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,186.0
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.6
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.07
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
552725,Clos Coed,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.83
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.43
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.6
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.14
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
552725,Clos Coed,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.58
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.51
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.12
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.4
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.9
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
