Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.3
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
552725,Clos Coed,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.14
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.02
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.09
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,156.0
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.1
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.12
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
552725,Clos Coed,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.3
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.77
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,84.4
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,149.7
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
552725,Clos Coed,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.36
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.32
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.9
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.5
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
552725,Clos Coed,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.04
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.85
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
552725,Clos Coed,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.62
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.11
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.4
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.15
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
552725,Clos Coed,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.83
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
552725,Clos Coed,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
552725,Clos Coed,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
552725,Clos Coed,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.61
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
552725,Clos Coed,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
