Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
552725,Clos Coed,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.47
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
552725,Clos Coed,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
552725,Clos Coed,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
552725,Clos Coed,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
552725,Clos Coed,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
552725,Clos Coed,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.95
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
552725,Clos Coed,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
552725,Clos Coed,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.05
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.46
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
552725,Clos Coed,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.01
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.0
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.27
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.01
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
552725,Clos Coed,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.2
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
