Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
552725,Clos Coed,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.43
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.63
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.6
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
552725,Clos Coed,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.15
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
552725,Clos Coed,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.37
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.61
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.2
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.16
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
552725,Clos Coed,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.46
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.12
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.01
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.83
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
552725,Clos Coed,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.1
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.44
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
552725,Clos Coed,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.03
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.01
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.3
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.68
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
552725,Clos Coed,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.22
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.27
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.5
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.51
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
552725,Clos Coed,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.37
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.92
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.19
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.8
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.6
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.59
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.26
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
552725,Clos Coed,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.31
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.76
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.66
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.49
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.9
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.1
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.19
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
552725,Clos Coed,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.44
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.71
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,145.5
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.9
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
