Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.17
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
552725,Clos Coed,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.84
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.3
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.1
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
552725,Clos Coed,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.05
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.1
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.32
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.7
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.52
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.04
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.53
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.79
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
552725,Clos Coed,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.79
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.73
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
552725,Clos Coed,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.47
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.6
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.57
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.1
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
552725,Clos Coed,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
552725,Clos Coed,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.26
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.55
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
552725,Clos Coed,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.94
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.98
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.44
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.7
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.9
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.25
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
552725,Clos Coed,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.72
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.11
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.97
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.9
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.13
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
552725,Clos Coed,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.38
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
