Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.53
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
552725,Clos Coed,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.71
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.73
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.17
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
552725,Clos Coed,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.64
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.54
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
552725,Clos Coed,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.1
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
552725,Clos Coed,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.85
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.62
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
552725,Clos Coed,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
552725,Clos Coed,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.25
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
552725,Clos Coed,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
552725,Clos Coed,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
552725,Clos Coed,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.7
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
