Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
552725,Clos Coed,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
552725,Clos Coed,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
552725,Clos Coed,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.1
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
552725,Clos Coed,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.31
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
552725,Clos Coed,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
552725,Clos Coed,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.43
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
552725,Clos Coed,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
552725,Clos Coed,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
