Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
552725,Clos Coed,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
552725,Clos Coed,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
552725,Clos Coed,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
552725,Clos Coed,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
552725,Clos Coed,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
552725,Clos Coed,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
552725,Clos Coed,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
