Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
552725,Clos Coed,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
552725,Clos Coed,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
552725,Clos Coed,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
552725,Clos Coed,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
552725,Clos Coed,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
552725,Clos Coed,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
552725,Clos Coed,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
