Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552725,Clos Coed,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
552725,Clos Coed,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
552725,Clos Coed,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
552725,Clos Coed,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
552725,Clos Coed,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
552725,Clos Coed,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
