Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
552725,Clos Coed,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
552725,Clos Coed,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
552725,Clos Coed,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
552725,Clos Coed,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
552725,Clos Coed,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
552725,Clos Coed,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
552725,Clos Coed,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
552725,Clos Coed,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
552725,Clos Coed,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.52
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
552725,Clos Coed,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.04
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.64
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
