Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
552725,Clos Coed,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.12
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
552725,Clos Coed,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
552725,Clos Coed,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552725,Clos Coed,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
552725,Clos Coed,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.87
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
552725,Clos Coed,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
552725,Clos Coed,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.47
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
552725,Clos Coed,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
552725,Clos Coed,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
552725,Clos Coed,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.55
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
