Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
552725,Clos Coed,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
552725,Clos Coed,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
552725,Clos Coed,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.46
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
552725,Clos Coed,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
552725,Clos Coed,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.41
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.55
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
552725,Clos Coed,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.55
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
552725,Clos Coed,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.14
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.1
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
552725,Clos Coed,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.35
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.7
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
552725,Clos Coed,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.1
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
552725,Clos Coed,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.97
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.7
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.5
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
