Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.98
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
552725,Clos Coed,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.85
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.3
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.34
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
552725,Clos Coed,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.32
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
552725,Clos Coed,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.68
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
552725,Clos Coed,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.54
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.65
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.1
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.53
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
552725,Clos Coed,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.49
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.8
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
552725,Clos Coed,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.76
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.46
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.06
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.82
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.1
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.4
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.8
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.71
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
552725,Clos Coed,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.12
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.48
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.7
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.6
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.8
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.27
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
552725,Clos Coed,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.05
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.6
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.38
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
552725,Clos Coed,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.24
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
552725,Clos Coed,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
