Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.61
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
552725,Clos Coed,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.51
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.2
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.67
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
552725,Clos Coed,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.55
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.86
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.5
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
552725,Clos Coed,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.51
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.21
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.93
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.02
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
552725,Clos Coed,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.48
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.47
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.27
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
552725,Clos Coed,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.04
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.3
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.82
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
552725,Clos Coed,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.66
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.3
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.69
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
552725,Clos Coed,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.27
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.2
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.11
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
552725,Clos Coed,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.56
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.18
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.92
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.5
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.8
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.8
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.95
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.01
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
552725,Clos Coed,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.31
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.19
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.3
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.93
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
552725,Clos Coed,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.25
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
