Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.43
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
552725,Clos Coed,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.05
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.27
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,90.2
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.6
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,152.7
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.72
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
552725,Clos Coed,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.22
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.71
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
552725,Clos Coed,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.63
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.48
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.0
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.8
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.75
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
552725,Clos Coed,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.79
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
552725,Clos Coed,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.07
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,86.5
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.8
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
552725,Clos Coed,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.01
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.9
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
552725,Clos Coed,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.22
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.7
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.1
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
552725,Clos Coed,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.17
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,93.6
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.4
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.77
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
552725,Clos Coed,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.79
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,86.6
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,152.3
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
552725,Clos Coed,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.79
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.9
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
