Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
552725,Clos Coed,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.3
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
552725,Clos Coed,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552725,Clos Coed,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.93
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
552725,Clos Coed,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
552725,Clos Coed,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
552725,Clos Coed,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
552725,Clos Coed,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
552725,Clos Coed,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
552725,Clos Coed,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
552725,Clos Coed,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
