Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
552725,Clos Coed,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
552725,Clos Coed,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
552725,Clos Coed,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
552725,Clos Coed,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
552725,Clos Coed,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
552725,Clos Coed,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
552725,Clos Coed,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552725,Clos Coed,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.09
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
552725,Clos Coed,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.77
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.58
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
