Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
552725,Clos Coed,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
552725,Clos Coed,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
552725,Clos Coed,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552725,Clos Coed,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
552725,Clos Coed,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
552725,Clos Coed,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
552725,Clos Coed,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
552725,Clos Coed,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
