Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
552725,Clos Coed,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
552725,Clos Coed,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
552725,Clos Coed,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
552725,Clos Coed,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
552725,Clos Coed,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
552725,Clos Coed,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
552725,Clos Coed,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
552725,Clos Coed,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
552725,Clos Coed,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
