Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
552725,Clos Coed,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
552725,Clos Coed,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
552725,Clos Coed,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.09
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.1
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
552725,Clos Coed,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.23
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.45
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.36
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
552725,Clos Coed,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
552725,Clos Coed,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
552725,Clos Coed,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.05
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
552725,Clos Coed,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
