Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
552725,Clos Coed,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
552725,Clos Coed,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
552725,Clos Coed,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
552725,Clos Coed,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
552725,Clos Coed,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
552725,Clos Coed,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
552725,Clos Coed,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
552725,Clos Coed,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
