Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
552725,Clos Coed,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
552725,Clos Coed,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
552725,Clos Coed,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
552725,Clos Coed,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552725,Clos Coed,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
552725,Clos Coed,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
552725,Clos Coed,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
