Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
552725,Clos Coed,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
552725,Clos Coed,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
552725,Clos Coed,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
552725,Clos Coed,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
552725,Clos Coed,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552725,Clos Coed,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
552725,Clos Coed,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
