Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
552725,Clos Coed,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
552725,Clos Coed,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
552725,Clos Coed,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
552725,Clos Coed,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
552725,Clos Coed,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
552725,Clos Coed,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.22
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
552725,Clos Coed,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
