Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552725,Clos Coed,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
552725,Clos Coed,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
552725,Clos Coed,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552725,Clos Coed,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
552725,Clos Coed,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.16
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
552725,Clos Coed,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
552725,Clos Coed,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
