Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
552725,Clos Coed,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.03
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
552725,Clos Coed,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
552725,Clos Coed,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
552725,Clos Coed,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552725,Clos Coed,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
552725,Clos Coed,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.77
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
552725,Clos Coed,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.81
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.5
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
552725,Clos Coed,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
552725,Clos Coed,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.41
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.3
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
552725,Clos Coed,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
