Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
552725,Clos Coed,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
552725,Clos Coed,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
552725,Clos Coed,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.01
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
552725,Clos Coed,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
552725,Clos Coed,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.2
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
552725,Clos Coed,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.39
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.3
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.3
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.15
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
552725,Clos Coed,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.26
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.5
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.4
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
552725,Clos Coed,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.68
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.3
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.4
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
552725,Clos Coed,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.93
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.77
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.9
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.4
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
552725,Clos Coed,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.07
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.69
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.5
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.8
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
