Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.5
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
552725,Clos Coed,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.54
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.43
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.78
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,150.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.1
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.6
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.67
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
552725,Clos Coed,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.69
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.23
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.0
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.7
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
552725,Clos Coed,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.8
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
552725,Clos Coed,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.46
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.2
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.8
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
552725,Clos Coed,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.84
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.4
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.8
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
552725,Clos Coed,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.84
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,89.0
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,152.7
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.7
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
552725,Clos Coed,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.85
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.7
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.06
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
552725,Clos Coed,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.26
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,93.3
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.3
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.6
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.99
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
552725,Clos Coed,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.58
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,105.0
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,160.6
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.5
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
552725,Clos Coed,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.28
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.5
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
