Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.5
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.86
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
552725,Clos Coed,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.08
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.4
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.82
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
552725,Clos Coed,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.62
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.3
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.31
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
552725,Clos Coed,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.2
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
552725,Clos Coed,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.43
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.81
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
552725,Clos Coed,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.53
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.48
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.1
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.48
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.7
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
552725,Clos Coed,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.05
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.5
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.36
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
552725,Clos Coed,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.54
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.53
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
552725,Clos Coed,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.78
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,161.4
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
552725,Clos Coed,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,41.51
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,175.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
552725,Clos Coed,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.49
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,98.9
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,159.7
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
