Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
552725,Clos Coed,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.41
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.34
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,151.7
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
552725,Clos Coed,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.67
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,155.5
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
552725,Clos Coed,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.34
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,76.6
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.7
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
552725,Clos Coed,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.85
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
552725,Clos Coed,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.08
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,94.6
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
552725,Clos Coed,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.73
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,98.3
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,148.3
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
552725,Clos Coed,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.64
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
552725,Clos Coed,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
552725,Clos Coed,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.81
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
552725,Clos Coed,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.36
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
