Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
552725,Clos Coed,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.98
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
552725,Clos Coed,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552725,Clos Coed,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.68
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.6
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
552725,Clos Coed,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.09
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
552725,Clos Coed,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.26
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
552725,Clos Coed,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552725,Clos Coed,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
552725,Clos Coed,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
552725,Clos Coed,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
552725,Clos Coed,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
