Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552725,Clos Coed,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
552725,Clos Coed,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552725,Clos Coed,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
552725,Clos Coed,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
552725,Clos Coed,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
552725,Clos Coed,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
552725,Clos Coed,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
