Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
552725,Clos Coed,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
552725,Clos Coed,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
552725,Clos Coed,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
552725,Clos Coed,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
552725,Clos Coed,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
552725,Clos Coed,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
552725,Clos Coed,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
552725,Clos Coed,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552725,Clos Coed,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
