Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
552725,Clos Coed,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
552725,Clos Coed,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
552725,Clos Coed,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
552725,Clos Coed,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
552725,Clos Coed,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552725,Clos Coed,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
552725,Clos Coed,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
552725,Clos Coed,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
