Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
552725,Clos Coed,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552725,Clos Coed,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552725,Clos Coed,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.39
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552725,Clos Coed,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.84
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
552725,Clos Coed,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.96
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
552725,Clos Coed,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.68
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.5
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.9
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
552725,Clos Coed,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
552725,Clos Coed,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552725,Clos Coed,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
552725,Clos Coed,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.03
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
