Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
552725,Clos Coed,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
552725,Clos Coed,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
552725,Clos Coed,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
552725,Clos Coed,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
552725,Clos Coed,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
552725,Clos Coed,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
