Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
552725,Clos Coed,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
552725,Clos Coed,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
552725,Clos Coed,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
552725,Clos Coed,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
552725,Clos Coed,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
552725,Clos Coed,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
552725,Clos Coed,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552725,Clos Coed,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
